Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,transformer,,Temperature,C,27.5
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-05-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,transformer,,Temperature,C,27.0
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,transformer,,Temperature,C,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,transformer,,Temperature,C,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,transformer,,Temperature,C,26.7
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,transformer,,Temperature,C,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,transformer,,Temperature,C,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.65
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,transformer,,Temperature,C,26.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,transformer,,Temperature,C,26.1
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.58
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.81
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
