Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-05-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.43
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
