Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,72.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-05-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
