Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
