Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,transformer,,Temperature,C,23.3
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
